Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.34975
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51028
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63397
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44063
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28719
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39303
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50555
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52813
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48959
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37853
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51009
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28386
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4295
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3706
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3818
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53329
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.4569
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72122
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53045
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33791
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30111
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,81.44
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57092
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5107
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.11046
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39553
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4858
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.2828
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26314
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40792
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1675
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,155.31
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,150.31
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.81
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.89291
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.85657
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87747
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32094
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41958
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27401
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,82.87
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58691
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56881
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.11479
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36458
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46548
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31463
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24398
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34118
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29793
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
