Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69876
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59844
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78607
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41576
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43774
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37621
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.12
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42632
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47854
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0182
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28707
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45721
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27031
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.5
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20485
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39052
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2784
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,152.81
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.88482
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79883
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81009
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47103
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34743
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43313
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45507
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52389
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31002
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36455
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53738
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26616
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29119
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34212
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29458
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62808
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45003
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66439
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45156
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.26046
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38027
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5331
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48171
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43999
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3333
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55019
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29552
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31893
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29769
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26888
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
