Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73999
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67559
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79541
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,65.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45461
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37121
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37874
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60403
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46172
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16713
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33208
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.68331
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33861
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42925
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33648
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28383
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.69
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.44
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81735
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59878
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.811
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45638
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3637
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35619
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57586
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50091
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1986
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35131
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57403
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39992
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4117
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34582
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25795
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.19
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79797
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60281
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.768
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,42.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.88
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47198
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28948
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40633
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.19
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5888
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53457
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19359
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35952
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.70925
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41295
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31469
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37844
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27312
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
