Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71518
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55889
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72216
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50872
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39702
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41454
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,70.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,70.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59646
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47481
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21862
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,136.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37362
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.71908
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47689
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32744
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28518
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29207
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.06
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78729
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78439
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76248
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48769
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36495
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3117
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,88.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58795
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53967
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.01213
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3388
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52309
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49032
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34624
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33342
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34545
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61932
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65035
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69934
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50744
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30944
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41781
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57043
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.39434
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38439
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31926
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.68814
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48147
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40606
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46587
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24877
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73642
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55038
