Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75915
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52438
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38531
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3832
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5306
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45653
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.106
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37188
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.75763
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48479
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32882
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46252
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33584
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,140.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53207
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50219
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79626
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,55.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47732
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35238
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3565
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,48.75
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45724
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49126
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29372
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,133.13
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47735
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.68157
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43655
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27266
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41479
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43807
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,83.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63601
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63397
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68594
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48617
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32738
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39217
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54577
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51272
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28624
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35051
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.67306
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41671
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26528
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45565
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41863
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72772
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62304
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76718
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
