Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,62.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,62.5
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45257
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40984
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44082
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,84.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59756
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47378
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45049
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46587
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5462
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49346
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40459
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47909
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41103
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,217.5
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,217.88
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72158
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64755
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73825
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50588
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41271
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42748
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5574
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.41445
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40804
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41704
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51446
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58871
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,71.5
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,71.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38433
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49685
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38537
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56234
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59603
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76876
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,55.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,60.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51522
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39608
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40859
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,52.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49538
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48659
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43667
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35094
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48107
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.62435
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42086
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48125
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41573
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,132.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73458
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7131
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80169
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
