Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49975
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37368
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43374
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50451
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4876
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28325
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4902
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51015
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46526
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43044
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42617
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37697
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,203.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78173
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68994
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69708
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,63.12
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5284
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39532
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39379
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56146
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51464
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47921
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4403
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52151
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50878
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42113
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43957
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37887
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,130.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,130.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,214.62
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65307
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58859
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68261
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,48.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,67.88
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38433
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43047
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35607
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61218
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58929
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4786
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49996
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48122
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54864
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45901
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43691
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41772
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.94
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71917
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60674
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6806
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
