Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34383
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43224
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29207
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54916
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54699
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46786
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36187
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54562
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48156
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39236
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47399
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39266
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,194.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,186.12
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67944
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5696
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76785
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,62.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.12
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4175
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40465
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40917
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,50.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55477
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5357
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50488
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.377
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54678
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55993
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42568
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43227
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45547
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,163.62
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,164.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,181.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70526
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62069
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77795
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,62.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,62.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42446
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45138
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42177
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.13
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56439
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55825
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26665
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42025
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55486
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47372
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42272
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39049
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49105
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,131.25
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.88
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76257
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66522
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67224
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.0
