Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,78.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40584
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40533
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41555
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59463
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50362
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37072
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,49.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43264
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62283
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45327
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44778
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45507
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4153
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,180.75
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7135
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67413
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66674
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45879
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4522
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37606
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,45.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59829
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52279
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29268
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51614
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31035
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49642
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41189
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38579
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.59274
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,159.75
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61205
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58569
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6524
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,67.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.432
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4247
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40514
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51769
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5115
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.24242
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42687
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48205
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47481
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3904
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32061
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44973
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,191.25
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,191.5
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73053
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69628
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74578
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.88
