Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,73.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,73.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49267
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43246
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38503
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55547
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58813
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32964
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53945
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55114
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44692
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4277
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39611
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43636
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,182.12
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81848
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73407
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7474
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,46.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,81.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49523
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44775
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40438
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,53.38
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55514
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58975
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.5505
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52847
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53298
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51662
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37591
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40987
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38756
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,158.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,191.75
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68759
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57559
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63281
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50448
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44723
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26491
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57379
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62164
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43972
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49148
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.65948
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52352
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40883
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3312
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41555
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,127.88
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66744
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61306
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77221
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,38.0
