Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,66.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.12
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46459
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44494
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33159
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5577
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54681
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.33797
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38479
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.60351
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50549
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42351
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49129
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49212
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63021
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65713
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77762
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,65.12
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46432
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42821
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43215
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,62.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,62.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57705
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51849
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.30135
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40285
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48214
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55685
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34066
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42895
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.53512
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,172.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73288
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72613
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68225
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,94.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,94.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50124
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41634
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38024
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,81.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52673
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5631
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4356
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48534
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50521
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49593
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38451
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30486
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.53915
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,176.25
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.62
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73733
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63784
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7807
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,57.38
