Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49654
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46377
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42336
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,83.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56606
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55114
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.59496
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46456
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48571
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41988
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40371
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31237
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38155
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,172.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72616
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72164
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76007
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.493
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.501
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44753
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,78.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,73.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,73.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56442
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54824
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4222
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50542
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48376
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53039
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46059
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37914
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4197
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68579
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65676
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79138
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,63.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49474
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46258
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46407
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,94.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,94.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.75
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,88.25
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,88.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52386
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49841
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43981
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.31
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49194
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23793
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43264
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4678
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44845
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39586
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,60.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,242.62
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,244.12
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69323
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62618
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75662
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,54.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.25
