Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47253
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51879
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29125
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52361
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58499
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45544
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47442
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59243
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53384
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46871
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4753
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.47301
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,60.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,206.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71487
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62786
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70834
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,46.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51183
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47787
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33999
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,86.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,89.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56335
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53069
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15547
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36114
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48693
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41244
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37597
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46572
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.497
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,184.25
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65365
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58248
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78531
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49725
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45861
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36764
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,50.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53902
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58276
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42138
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41018
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50179
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.488
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45861
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43877
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45925
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,185.75
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,186.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,146.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.37
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78756
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72039
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75158
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,63.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.75
