Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54372
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50942
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44912
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,88.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57043
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58422
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15883
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46801
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46688
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48864
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4486
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.59582
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.454
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,168.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.75
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,222.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.94
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67221
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66885
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67993
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.57366
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45043
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40606
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56551
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53579
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.35238
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4884
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45095
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34603
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49111
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.70867
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43355
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.25
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.19
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75189
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67361
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6636
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48138
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44622
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40154
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5581
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5487
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.17897
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45568
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48983
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42061
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49508
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.58856
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,170.38
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69366
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75015
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71435
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,75.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
