Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47201
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40911
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35671
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,45.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56747
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50265
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46493
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51336
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49218
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.56518
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51296
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.58035
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42556
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,189.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,189.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.25
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,199.62
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54369
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58929
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.58648
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,73.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,73.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.12
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48425
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45846
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40121
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63592
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49444
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46126
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50661
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4406
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65292
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50491
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.57568
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42937
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,163.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,102.75
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,220.88
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,221.12
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64608
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70169
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69357
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45208
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41482
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32979
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5234
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68154
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41118
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49526
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3481
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49868
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49743
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.56802
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45943
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,216.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,220.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,194.62
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59152
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63583
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72589
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,53.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
