Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47988
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35906
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35927
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.37
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50649
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59802
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21324
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46346
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47201
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35824
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5165
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52425
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39858
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,153.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.55261
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5155
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70108
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48537
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39062
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38607
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53033
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.7214
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43359
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25881
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38283
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47689
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5324
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60284
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39916
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.69
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.44
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71817
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77835
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71109
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44903
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38805
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28139
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55508
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62786
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42287
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33703
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42919
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60391
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49172
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.64416
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35921
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,120.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.12
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59979
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66131
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.59884
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
