Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45339
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34694
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43484
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57665
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.69564
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41918
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32625
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29345
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36434
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52059
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.65292
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41839
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69067
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65893
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64038
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,75.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,75.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44537
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45718
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.49175
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51864
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49349
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48452
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28191
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51357
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42425
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51086
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.67663
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40981
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,171.75
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67593
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72311
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73681
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51205
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39821
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4403
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51055
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57037
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50127
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43758
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44042
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48629
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50677
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.6332
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43587
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,178.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,196.88
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57519
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6773
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70245
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,72.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,72.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51086
