Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4229
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43224
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52267
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52032
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41509
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45522
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30825
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47387
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50616
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.65026
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42467
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,70.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,166.12
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,166.5
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65032
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63931
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6585
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48849
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47768
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.49703
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,89.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,97.88
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.69
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53988
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57082
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.06123
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46084
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35583
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47582
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49895
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61468
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41967
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,218.5
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64681
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6206
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64327
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41765
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44234
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37719
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54266
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.71868
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43105
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46419
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41726
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39199
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49133
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61929
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41302
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54522
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61376
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75619
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5154
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4836
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35988
