Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5538
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56347
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21016
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29055
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54177
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.67184
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50716
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.73349
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33544
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,142.25
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56701
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59338
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71511
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5147
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54195
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36849
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,80.93
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.535
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50787
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.13356
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4042
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59457
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.66729
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50405
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60482
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35845
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,148.75
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68023
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68499
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63574
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5068
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4107
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3911
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,80.13
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53637
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62762
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.13802
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46535
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44564
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28551
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50005
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.59661
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37215
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,170.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,170.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66445
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6195
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69146
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45245
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.5104
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40456
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
