Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.44
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55337
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64712
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.06883
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41744
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26751
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65716
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4996
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61129
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40053
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61712
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64657
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75558
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,56.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45318
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47692
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45434
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.44
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61324
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55914
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03349
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42837
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35229
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.61767
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52224
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.67767
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41714
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,156.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,156.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66107
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66238
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70764
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49575
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35003
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36205
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50155
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63915
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21535
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43917
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30971
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41564
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49148
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.66229
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44662
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,156.25
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5874
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54791
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73736
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,62.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50094
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47073
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38201
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
