Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,93.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5465
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53262
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07127
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,140.06
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4457
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45705
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.75213
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48333
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.64157
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42077
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6387
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64959
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76324
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42748
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42452
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36379
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57369
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67639
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03929
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38558
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51092
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24938
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44897
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.63098
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37774
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,138.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.44
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.4995
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53872
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69964
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,73.75
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51543
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43389
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48324
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58379
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57336
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.14156
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30486
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46978
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40566
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4399
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.62387
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37215
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,146.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,148.75
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61456
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64456
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70394
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,78.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,78.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41564
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42406
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
