Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53228
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51907
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32308
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38958
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51495
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.73861
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4229
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.58196
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40291
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67614
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66357
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71896
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49361
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45748
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46181
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.69
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50283
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56701
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15441
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,140.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.424
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5068
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.75262
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46432
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.65307
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41762
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,124.25
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,129.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66699
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62606
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7142
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,53.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,86.5
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50539
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52276
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35354
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55544
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52523
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29317
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44677
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34124
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47005
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44027
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.57537
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36266
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57238
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56179
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70733
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,73.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,74.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44814
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42141
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44363
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
