Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,66.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,67.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,88.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53628
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49822
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.01021
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49856
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50002
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39406
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4486
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.59609
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43941
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,160.75
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,168.12
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.94
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70727
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70343
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71307
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,65.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45293
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49261
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35195
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.81
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48827
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51025
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1364
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47741
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41564
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5491
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48742
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.59896
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40331
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64898
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59335
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70944
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,90.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,90.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.38
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,81.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,82.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43218
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39062
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3785
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44176
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59329
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4182
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4363
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40267
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41219
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45467
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60653
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39937
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,134.62
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,137.88
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74395
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69711
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65896
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,75.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4815
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32824
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31057
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
