Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50787
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62078
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.17681
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44298
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48614
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37752
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44793
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5874
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37716
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,129.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.55019
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52108
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69201
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52172
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40233
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35164
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53735
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52636
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40081
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3958
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47698
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46755
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49706
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.62869
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38936
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,154.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,141.62
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.69
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.31
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75769
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72784
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74627
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,71.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48867
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49139
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3167
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53646
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59567
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41564
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,139.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.73199
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56497
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45379
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.54464
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.67117
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43859
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,89.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70666
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66332
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64846
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.06
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52407
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42126
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21175
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
