Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52578
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52993
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45818
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46172
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.2061
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53204
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,138.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.53991
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.74353
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42574
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,131.38
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,107.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67547
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66577
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65676
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,90.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,96.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48965
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48617
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29671
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49996
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60702
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49508
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.58499
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37777
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49868
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46291
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61984
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39867
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,194.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60034
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54946
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71469
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,46.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51632
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55746
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33947
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50607
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55981
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46593
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54635
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.60293
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.63674
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49209
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60436
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42168
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,130.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,130.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56109
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55343
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.58416
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,49.38
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,63.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52062
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.61007
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44259
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.88
