Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46313
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62255
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2911
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.59689
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54235
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.61593
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48821
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61294
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39846
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,144.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,120.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7312
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65948
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7272
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5122
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53194
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29973
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48043
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68893
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38943
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44198
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52136
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48562
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.58044
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47402
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37273
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,128.25
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63894
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74408
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81057
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,54.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50362
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52633
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39007
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,50.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38064
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60879
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40777
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39345
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50237
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49599
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.62
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48727
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.65997
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41231
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,140.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,177.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62048
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60366
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67382
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,63.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51577
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.59481
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26751
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.38
