Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55639
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64498
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4692
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33257
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45345
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46407
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5642
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.71826
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39928
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,120.62
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.51739
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63299
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70434
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53832
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52932
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29375
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53075
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53405
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44311
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51727
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4772
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46856
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3171
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51882
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27736
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,129.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61624
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60119
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70843
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51254
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50295
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37032
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5357
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56466
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41884
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.61315
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4153
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44421
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50573
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51019
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38671
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,106.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60757
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64306
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72497
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,69.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,70.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47878
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53991
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31118
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.56
