Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.19
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47948
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46413
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.02782
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47875
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53085
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4287
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47372
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49395
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34911
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,127.88
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60067
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7293
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73666
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,58.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.59774
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56976
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22585
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,85.31
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42956
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55767
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.05519
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.57464
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54739
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42925
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45513
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42507
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38564
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,117.5
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,103.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.50478
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5386
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60482
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53194
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52068
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28624
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,70.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,70.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,76.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50173
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54806
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.18483
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49429
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50066
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50021
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44833
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48467
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35463
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66452
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64755
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75586
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.61297
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3901
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40206
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,155.06
