Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38506
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58245
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.88644
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.63354
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.2643
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50271
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48711
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44155
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33718
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58883
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69387
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72079
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54809
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36193
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27523
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,97.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,99.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47155
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49822
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.52908
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.56994
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44268
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45272
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51699
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42913
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31148
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57751
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57461
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60934
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,63.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56179
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36831
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45791
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,100.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,101.88
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,78.69
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51586
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53994
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.17937
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52639
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44082
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48363
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44625
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42937
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29128
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,207.12
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.44
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.37
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7275
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70501
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71221
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,65.5
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.73562
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43349
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38155
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
