Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53259
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5249
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40966
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.61032
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51415
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44167
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39797
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35024
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35988
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59646
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51809
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.591
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.12
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,81.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,81.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53832
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35323
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41836
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38628
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57226
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11217
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45278
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43423
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36349
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30092
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52465
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34511
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.62
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64282
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67361
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72418
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51312
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44088
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42367
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,46.88
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.37844
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68402
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43896
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55462
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37609
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4215
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40649
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49895
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39287
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58676
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55422
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69937
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42858
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3879
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32497
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48678
