Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61776
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07048
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44375
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35811
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44546
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38228
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4529
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42251
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68585
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71783
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62161
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43804
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3879
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4479
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,60.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55657
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63159
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25307
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41256
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38753
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38946
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37218
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47619
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45489
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,168.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58068
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55074
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63696
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46423
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41808
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41198
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,62.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,62.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.41939
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64556
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4902
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28612
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46584
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46047
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36797
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47768
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33889
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,185.38
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5172
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56225
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66009
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,46.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,82.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35091
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38524
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34945
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.36693
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60201
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.14955
