Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35424
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43413
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45611
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44332
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42718
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39202
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,149.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,149.25
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.25
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75314
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70559
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74237
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41747
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3579
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43334
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,54.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53371
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56777
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49615
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34054
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.25899
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40511
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44591
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44277
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42974
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70703
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5939
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70941
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,59.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37923
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41799
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42892
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,61.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49969
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5324
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28643
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3752
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5443
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45241
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45229
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49712
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43319
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,95.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,137.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64749
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55126
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63574
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34554
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42824
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40429
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46505
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54611
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22332
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
