Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34874
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57192
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47103
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44414
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47561
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42022
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.44
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62487
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62448
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68499
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31011
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45275
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24828
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.87
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42535
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52395
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.01549
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30285
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49056
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49026
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.38
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40417
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49288
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45263
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,46.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,165.25
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61431
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59234
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68719
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,48.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4081
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22786
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49191
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52966
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45052
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42541
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45983
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4511
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49758
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40069
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34838
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.62
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,122.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65731
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54244
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.57546
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48537
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38711
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18886
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46914
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53658
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46679
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
