Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35293
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46023
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35058
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28954
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40951
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32555
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73019
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71337
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7243
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46075
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30581
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15865
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.13
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49419
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52071
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.00642
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,65.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43636
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34441
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51485
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20073
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42861
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31164
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.44
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,112.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.62
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.94
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85458
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78903
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77108
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.26467
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37301
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4338
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,84.13
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4807
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.71414
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.0772
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30675
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36532
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49502
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.31
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0854
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48214
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07552
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,91.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64941
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64883
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66851
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.31
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.13747
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29366
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37539
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48901
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55737
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39342
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
