Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36394
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30379
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47826
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.87
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.12
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03667
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44793
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07588
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73025
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57559
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67581
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31878
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24846
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33306
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,61.13
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48229
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48519
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.43383
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39635
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44771
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40606
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.31
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03059
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31081
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01903
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73077
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61163
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60134
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43209
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29799
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25673
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.39687
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45309
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40566
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44271
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26992
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25841
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.44
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08321
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31197
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07713
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60314
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51083
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64807
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,99.82
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.20699
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.20638
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39315
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,73.69
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.40969
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51046
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.24007
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
