Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35454
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.17116
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39309
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29976
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38088
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0858
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.44
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.69
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.19
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.87292
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79544
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75787
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.81
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.14632
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24147
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11226
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45446
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55468
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45574
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48525
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46126
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46423
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2119
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40435
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00194
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,153.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,146.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.38
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.88733
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.828
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81085
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22963
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39663
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.09633
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48263
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54952
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45388
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26418
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3745
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40862
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,85.81
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11675
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41295
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06169
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6325
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59802
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64154
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32949
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36828
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3976
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49242
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48177
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44323
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
