Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35381
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.264
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40447
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.5
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21016
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45635
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05574
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6549
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58834
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70837
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33291
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44137
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10414
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45498
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5389
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48544
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52502
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41628
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44537
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.19
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.18
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07924
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26903
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03813
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68585
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56341
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71829
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.19548
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36037
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15007
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.501
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51812
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41543
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3926
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30333
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38705
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.87
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1541
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21175
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03551
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,110.12
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.37
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72235
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68133
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69607
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.44
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.05934
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3839
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1238
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.64877
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51263
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40011
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
