Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40618
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34691
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35448
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.94
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.31
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14107
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40539
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09914
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.55825
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55767
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67004
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,63.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,91.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22148
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29751
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.02446
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52547
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5126
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44289
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,96.19
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35796
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54903
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.10668
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.5
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07549
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46639
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07649
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62033
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5501
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.31
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.81
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21227
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33526
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10964
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5202
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43493
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36388
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53146
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23738
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17351
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37157
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03752
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,150.19
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,155.44
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.86261
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63198
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.90466
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.94
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31615
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36422
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15325
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47781
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4945
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43423
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
