Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4515
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51751
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34975
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.12
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03508
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35412
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05403
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.94
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.88
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76803
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62103
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78552
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25008
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28624
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15178
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50631
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49148
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43328
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31258
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32317
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24138
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.19
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.94
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01186
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26348
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06035
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.25
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,155.13
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83359
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77887
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.90426
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.06
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.1527
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36739
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11833
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49496
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52776
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43948
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29558
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36312
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41271
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.19
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.18
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01604
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.308
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02522
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.12
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61495
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56402
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81704
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51064
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37279
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21093
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45882
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48379
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44457
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,101.19
