Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39351
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53527
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.17983
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.56
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.63
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0269
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33227
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04939
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.31
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,155.5
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.87179
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66003
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.90369
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.37
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46868
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33916
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22197
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53292
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57302
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44448
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22795
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39962
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.402
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.19
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10756
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36541
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09392
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.81
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.69
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82782
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6686
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87594
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38744
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3912
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1928
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49764
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51363
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4381
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38341
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32268
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46123
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.56
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.5
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04869
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3959
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01909
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78479
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66406
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8771
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,92.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51333
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.31615
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.04662
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50161
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47454
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4912
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,101.94
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
