Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35225
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40633
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.19991
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,89.31
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00047
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36965
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00597
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,155.19
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58202
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68081
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.9024
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.23799
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24321
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06505
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50079
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50198
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46444
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44793
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57125
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31261
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.19
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.25
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10335
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24388
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08635
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.82
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.81
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83746
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66262
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88696
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,93.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.09691
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34725
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06557
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49593
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49798
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46908
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43398
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30379
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38714
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05333
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31371
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07582
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.56
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70282
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.43777
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81378
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,91.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49358
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.346
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.02589
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49477
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54272
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46499
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49084
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39745
