Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44326
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05687
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29003
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04576
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.06
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5761
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65161
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85144
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4912
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32702
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07662
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49715
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51092
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46334
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37285
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.27224
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43935
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.44
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.19
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1219
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3688
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05174
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.44
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.51388
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54543
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.871
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55483
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39724
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11153
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4995
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51983
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48614
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45531
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4789
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4313
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.06
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11196
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.10112
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01936
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62966
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59359
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78756
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.75
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5892
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32299
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12654
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50591
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50707
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47127
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,103.56
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33196
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.21917
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.0927
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
