Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.13
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09102
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.1744
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10872
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,107.25
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.06
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.31
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75445
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79171
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8208
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48803
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35329
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1292
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.492
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50295
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46407
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34881
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5234
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3673
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04805
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.18953
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05306
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63653
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64544
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71945
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,92.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35738
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27672
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.04402
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49725
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48095
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45962
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43621
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50008
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29512
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02052
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2762
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12065
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,103.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69097
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59243
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83328
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47616
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22283
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06612
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49554
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50277
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48287
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3211
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30419
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41717
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
