Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08687
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26339
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07402
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.06
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81515
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64257
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67828
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45653
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.26229
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15709
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,85.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48968
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57974
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.08238
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36278
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44219
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28597
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.19
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23449
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26543
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07179
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.5
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.8153
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65341
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8479
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.69
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29122
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33199
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.08186
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,88.37
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48965
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51214
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02217
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44884
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41198
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26592
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.94
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.19
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13158
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34716
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05083
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.94
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65457
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68325
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8453
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.13
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33907
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22502
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21984
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,81.06
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51116
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60897
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.14546
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46392
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62197
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39916
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
