Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.37
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.12
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01033
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27645
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0424
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.81
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59078
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5704
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86719
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35634
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30376
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23894
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50576
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54369
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15212
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47915
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58505
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35213
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.56
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.81
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05641
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29787
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02214
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81457
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5852
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76117
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45327
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30181
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20348
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.31
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49184
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5715
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12071
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39944
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62847
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33886
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.81
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04958
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31252
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2502
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56551
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46465
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69558
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28731
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.26897
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20473
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49502
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59246
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16042
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,47.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49221
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40722
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30028
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
