Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,82.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11669
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41503
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00853
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70275
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.76025
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8392
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27611
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27745
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27553
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51836
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51986
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25908
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,49.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37438
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45193
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24096
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.63
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10082
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43227
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08846
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6918
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69042
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74194
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45452
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37771
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21468
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50933
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60922
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02165
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43896
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59106
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43563
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.18
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.81
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04076
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41079
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05138
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,150.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.37
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.86429
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77258
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87652
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42049
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28988
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34148
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5093
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55837
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03679
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44591
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.60955
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31551
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
