Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.31
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.63
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04771
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41097
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08717
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.88
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71542
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50655
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83404
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.37
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5393
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33483
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21813
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,80.93
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51177
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49151
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.15819
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32702
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45666
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31069
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.44
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44775
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3482
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09673
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.56
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75689
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78854
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80856
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42168
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37548
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23806
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,74.94
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54659
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52459
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.23336
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32436
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58822
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33278
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.32
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.31
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14861
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39971
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.19377
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75613
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53368
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77163
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43761
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34673
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2296
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.94
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62631
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5993
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03218
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44643
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57259
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43685
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.81
