Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13951
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40685
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36873
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.37
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.56
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.87396
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70672
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80105
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37969
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32024
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23784
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.44
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59033
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60891
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12081
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42181
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51394
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40307
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16341
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25841
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23885
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78384
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65457
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8089
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36172
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30358
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31862
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50198
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59359
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.166
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4298
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40227
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41683
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.338
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31167
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.19185
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79953
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70062
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82809
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4193
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43313
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2462
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51263
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55846
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25939
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39678
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.19921
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39706
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.31
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
