Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.31
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05122
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39104
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1281
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.06
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.31
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79248
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5465
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86505
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43514
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38109
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28783
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46706
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47375
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42306
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34755
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45599
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35125
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33571
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39913
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32451
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,153.19
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.37
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.88818
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.76251
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87518
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,46.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43334
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41308
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30294
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45946
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52728
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20885
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,142.44
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36876
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.77057
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36355
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27025
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40642
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31881
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.68
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59091
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60476
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76825
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45199
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42467
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26693
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,46.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45507
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56271
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41991
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48025
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36312
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41039
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
