Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37258
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49648
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35604
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,122.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74878
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65588
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83218
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37404
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40343
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29299
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57589
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61599
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.23183
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47753
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56655
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3637
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14308
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41949
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30141
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.94
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80514
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72216
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82632
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46239
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38225
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35183
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52572
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48693
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.33202
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51278
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.592
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37142
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.44
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11238
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48818
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30648
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,97.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81497
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64187
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83706
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42425
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36101
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43307
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,87.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,87.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.65383
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5129
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26909
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4678
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6087
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43932
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
