Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41802
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40087
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35622
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.5
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.06
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.69
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83581
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70504
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86145
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41747
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43645
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34166
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51369
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53066
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42666
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4555
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36883
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36703
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32683
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38485
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23409
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.69
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64569
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60882
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80407
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45657
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41448
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40441
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.88
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52212
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49444
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22219
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35979
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52798
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36223
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26864
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3518
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17159
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,90.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62216
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65374
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70791
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36437
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3893
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33632
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63592
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48852
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45235
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,135.44
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30532
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.65225
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32625
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46294
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35644
