Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27016
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78659
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72778
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84085
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,48.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38344
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41894
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31182
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62191
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54708
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31121
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33999
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46859
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38445
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48583
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36623
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26824
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.62
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,168.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77176
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75943
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70867
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,69.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42351
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42641
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4153
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,71.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,72.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62484
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67913
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25304
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32592
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38518
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34841
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48186
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36513
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24233
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,163.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,170.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68246
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64047
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75103
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44353
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.31743
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33657
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50787
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6112
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4743
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32198
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47445
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44045
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45275
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38436
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30999
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
