Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,45.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.38
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.68
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61572
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69247
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77078
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46081
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38564
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34572
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,66.25
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,45.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.64523
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58154
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39077
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39739
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4414
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53066
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39956
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40407
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41494
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,145.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.69
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78677
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74701
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84463
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43404
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45565
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39159
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,55.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56561
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67791
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44094
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37017
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47533
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.57177
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38711
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38326
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37148
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.94
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68511
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60708
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80584
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,45.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42934
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41137
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46017
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,102.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53201
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61492
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37826
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,50.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43825
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47552
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51534
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42361
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31234
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31051
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
