Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,213.12
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,214.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.94
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.31
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71728
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72387
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83005
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47826
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51812
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41457
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,69.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50851
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55834
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44848
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47347
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36397
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47832
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38677
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37691
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2513
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.19
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57705
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72439
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77813
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45666
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.57424
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46206
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49953
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50686
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48299
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49386
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48733
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48974
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,54.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42925
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37417
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23076
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.88
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,158.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,205.62
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61001
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73834
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84744
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46007
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45412
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45592
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,117.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,117.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.5
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.66021
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49203
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28478
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,46.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32128
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34249
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43725
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33349
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42913
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24623
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
