Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,157.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,207.75
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70401
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68261
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80938
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,47.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44207
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43011
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35747
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.67608
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5035
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36767
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43603
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53481
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50585
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41207
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4349
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24913
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,134.62
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73996
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68609
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82776
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,43.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49129
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42742
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3698
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,53.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53313
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51574
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28658
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47622
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29226
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46038
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43239
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4117
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29375
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,126.38
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,126.62
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64608
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60095
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74347
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,63.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,63.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47561
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41155
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31347
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57028
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52358
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31469
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,60.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37948
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53826
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46944
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36107
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4649
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18737
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
