Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,155.5
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,166.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61245
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67413
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73803
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,63.12
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45013
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44823
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36269
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54052
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53768
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44015
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,48.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48324
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51437
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44134
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.69
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28856
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46343
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29042
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,173.38
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.44
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65798
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6491
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82361
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45354
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39934
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41689
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,78.75
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56252
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48721
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2354
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,46.75
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41692
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48864
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48397
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44067
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4674
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33684
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,196.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,197.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.5
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67581
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60314
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84125
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50414
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45003
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42977
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,97.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,97.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59609
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47817
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26281
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41958
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55837
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46404
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39788
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46523
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37383
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
