Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,189.25
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,179.38
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.81
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73959
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70275
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83572
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49078
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47253
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44231
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,104.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,104.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60647
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44417
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37084
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36098
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49471
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49035
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39934
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47207
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30285
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,140.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,122.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,208.5
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.44
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.94
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66824
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78546
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86429
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,61.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46468
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4573
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39385
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58654
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58929
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47189
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37719
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50488
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48583
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39849
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43789
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30861
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,139.75
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,189.88
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.75
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59411
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67095
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8258
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45837
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42904
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36275
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53915
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63854
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48476
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41735
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58968
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48064
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.63
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42455
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43914
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25695
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
