Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.06
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65768
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61782
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77685
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,46.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47274
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35271
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35586
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50286
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51284
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43853
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38225
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58758
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46481
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39834
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41009
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33956
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,191.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,192.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.31
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69369
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69467
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78952
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,54.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45599
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41415
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3637
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51937
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53262
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46053
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37499
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48891
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42135
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.63
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32714
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35625
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26702
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,167.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,187.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62512
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64758
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74835
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45306
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43798
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41387
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,64.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,71.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49471
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57977
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47729
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3424
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51366
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39571
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35277
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33364
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25228
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
