Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.94
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60937
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68005
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79727
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,46.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,46.75
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,50.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45214
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47124
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42632
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,98.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,98.88
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.75
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51641
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5324
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31945
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43761
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4995
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49148
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37939
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45956
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30431
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,214.75
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,215.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.52801
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5342
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66662
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,79.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,79.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4865
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44909
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44475
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,97.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,104.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,111.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54257
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56994
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47146
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45922
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45303
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45629
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44369
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39211
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30187
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,245.5
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,248.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.44
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63809
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60964
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78003
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49667
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44891
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44485
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,78.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,106.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52642
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52816
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.3149
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49862
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38149
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38402
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44128
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39959
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41912
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
