Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,249.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,253.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,215.25
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65148
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63754
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79327
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,52.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52743
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42513
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38335
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,76.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52853
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50219
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25551
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44683
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26152
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34932
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40056
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4565
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31466
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,191.12
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6459
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62179
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67083
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,82.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50436
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46944
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36107
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,112.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,112.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,42.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5079
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47173
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41357
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50552
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47893
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46761
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40252
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43047
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41436
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,214.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,204.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,208.62
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54809
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54092
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76968
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45577
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42181
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42266
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,73.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,73.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,69.5
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5201
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51559
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36498
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47533
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49361
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44405
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42879
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46954
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36007
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.75
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
