Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,215.75
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,216.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,183.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.94
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68301
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60784
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78399
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,57.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,53.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49001
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47512
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4258
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,103.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54321
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57607
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.23134
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49215
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52276
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42211
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32396
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49178
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35033
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,254.38
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,173.62
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63592
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57772
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77575
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,56.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,46.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48577
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43908
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42211
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50585
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57824
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42953
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49215
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48013
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36696
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34633
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42126
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3705
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,194.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,125.25
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69442
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58199
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83001
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53271
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50344
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38454
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50958
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47234
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47726
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49401
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47292
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39721
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,77.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43117
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49343
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38857
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
