Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,236.38
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,237.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62631
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58349
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73501
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49361
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44637
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36651
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,56.38
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49944
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49667
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.54095
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49783
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55996
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3359
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,73.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42977
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43825
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3796
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,233.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,259.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6893
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63445
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73959
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,58.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,68.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53902
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46728
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41595
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,92.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52789
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50884
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.57385
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51553
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50582
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36962
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,77.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45858
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47231
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33504
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,289.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,289.88
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,142.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76269
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67218
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78192
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4949
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47436
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4533
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,85.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,87.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,87.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51266
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59091
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.76211
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46618
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49429
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43319
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44939
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48141
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3474
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
