Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,216.12
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,225.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,225.38
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66482
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64056
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7948
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,68.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46111
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40893
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41729
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,63.5
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,63.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53478
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6079
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.5238
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52148
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53384
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44845
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42391
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49209
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36605
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,192.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,135.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,215.75
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70327
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6845
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76941
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47515
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44164
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43948
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,59.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,60.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,67.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55706
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58334
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.56078
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51412
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56103
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52233
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48684
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4977
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25792
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,233.88
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,234.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61328
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60464
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72476
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,62.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,62.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47741
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42989
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42733
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,66.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54455
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52261
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40822
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50607
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56609
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46822
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52569
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.54333
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4002
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.38
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
