Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,254.5
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,254.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,204.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.94
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71975
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74054
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74292
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48565
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41711
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47897
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,74.88
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50701
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51495
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.55541
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53292
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5317
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.458
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51754
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49566
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46392
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,199.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,203.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,225.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67114
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60043
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64529
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,60.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5093
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43352
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44228
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,67.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5371
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54888
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46935
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52645
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48025
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.61389
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50542
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55972
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38473
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,219.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,220.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,118.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,183.5
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73516
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63873
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76327
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46395
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45998
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42275
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50426
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54998
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.59176
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39861
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48873
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51284
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49694
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.56393
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4439
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
